Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.9
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.51
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.76
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.15
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,19.75
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.29
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.9
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
250283,Blacknell Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.54
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.93
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.02
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,19.15
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,20.58
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.26
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.11
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.9
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
250283,Blacknell Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.72
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.09
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.98
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,19.37
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.85
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.18
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,26.0
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
250283,Blacknell Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.61
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.95
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.98
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.81
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.4
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.34
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,26.0
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
250283,Blacknell Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.11
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.64
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.48
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.84
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.36
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.2
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,26.0
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
250283,Blacknell Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.61
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.17
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.84
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.5
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.48
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.82
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,26.0
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.62
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
250283,Blacknell Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.47
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.91
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.49
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.99
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.87
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.42
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,26.0
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
250283,Blacknell Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.56
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.98
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.75
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.0
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.55
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.29
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
