Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,26.0
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
250283,Blacknell Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.89
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.64
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.47
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,20.4
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.39
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,26.0
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
250283,Blacknell Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.75
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.47
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.04
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.15
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,19.68
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.6
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
250283,Blacknell Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.57
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.82
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.79
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,21.06
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.24
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.36
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
250283,Blacknell Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.43
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.32
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.34
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.02
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.29
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
250283,Blacknell Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.63
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.41
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.73
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.16
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.15
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.44
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.9
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
250283,Blacknell Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.16
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.76
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.9
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.75
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.07
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.64
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
250283,Blacknell Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.58
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.54
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.21
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,20.43
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.61
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.41
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
250283,Blacknell Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.71
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.9
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.22
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.84
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
