Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.59
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
250283,Blacknell Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.9
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.73
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.69
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.34
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.01
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.48
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.96
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
250283,Blacknell Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.07
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.32
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.88
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.33
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.47
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
250283,Blacknell Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.86
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.04
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.92
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.97
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.52
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.54
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
250283,Blacknell Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.99
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.02
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.98
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.97
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.98
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.63
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
250283,Blacknell Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.74
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.97
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.87
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.4
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.43
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.55
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.15
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.33
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
250283,Blacknell Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.98
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.23
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.1
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.46
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.1
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.23
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.28
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
250283,Blacknell Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.38
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.17
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.16
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.87
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.57
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.96
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.45
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
250283,Blacknell Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.48
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.38
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.88
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.63
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.99
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
