Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.46
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.84
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
250283,Blacknell Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.43
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.37
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.41
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.63
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.05
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
250283,Blacknell Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.47
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.07
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.69
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.64
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
250283,Blacknell Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.37
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.05
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.8
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.71
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.84
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.73
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
250283,Blacknell Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.75
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.64
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.52
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.31
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.33
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.69
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
250283,Blacknell Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.02
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.61
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.54
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.05
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.2
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,26.1
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.59
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.7
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
250283,Blacknell Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.59
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.09
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.86
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.81
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.31
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.62
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,26.0
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.33
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.17
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
250283,Blacknell Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.18
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.14
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.23
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.26
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,26.0
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.86
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
250283,Blacknell Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.86
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.18
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.84
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,28.02
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,30.95
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,28.37
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.3
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,150.4
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.98
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.92
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,26.0
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.35
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.62
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.42
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.22
