Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.18
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
250283,Blacknell Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.07
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.59
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.0
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,23.89
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.4
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,25.66
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,126.1
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.7
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.12
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.54
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.02
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.83
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,25.9
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.21
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.26
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.48
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.03
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.29
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.16
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
250283,Blacknell Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.65
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.4
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.06
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,25.88
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,27.5
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.35
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,138.3
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,141.5
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.4
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.42
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.83
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.09
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.38
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.1
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,25.8
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.36
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.45
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.47
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.87
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.25
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.92
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
250283,Blacknell Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.74
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.95
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.66
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,24.66
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,24.6
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,23.55
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,127.0
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.6
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.78
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.84
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.2
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.79
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.94
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.77
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,25.8
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.17
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.91
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.14
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.34
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.53
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.4
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
250283,Blacknell Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.61
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.29
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.09
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,23.28
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.06
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.25
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.0
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.27
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.39
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.86
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.15
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.18
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.91
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.04
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,25.7
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.85
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.09
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.05
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.59
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.5
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.28
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
250283,Blacknell Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.45
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.88
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.06
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,22.68
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.4
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,126.6
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.5
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.71
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.45
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.65
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.33
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.44
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.15
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.04
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.2
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.3
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.3
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,25.6
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.84
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.31
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.38
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.03
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.67
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.02
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
250283,Blacknell Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.19
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.14
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.7
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,28.34
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,26.66
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,27.34
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,145.5
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.8
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.94
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.48
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.7
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.97
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.42
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.32
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.46
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.08
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.0
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.3
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.1
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,25.6
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.07
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.8
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.94
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,80.43
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.74
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,82.52
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
250283,Blacknell Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.99
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.56
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.81
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,22.22
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,21.3
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.21
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.4
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.99
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.99
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.35
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.87
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.54
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.35
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.6
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.1
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.2
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.8
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,25.5
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.67
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.05
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.04
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.72
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.31
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.34
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
250283,Blacknell Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.69
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.63
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.09
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,24.65
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,23.13
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,23.6
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.9
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.4
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.9
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.61
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.0
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.73
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.94
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.36
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.5
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.0
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.1
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.6
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,25.5
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.71
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.38
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.21
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.92
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.23
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.71
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
250283,Blacknell Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.26
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.13
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.75
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,24.25
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,22.59
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,22.97
