Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,135.2
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.99
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.92
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.14
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.06
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.25
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.73
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.08
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.2
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.5
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.3
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,25.4
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.91
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.03
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.61
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.26
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.28
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.21
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
250283,Blacknell Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.0
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.2
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.83
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,25.73
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,25.11
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,24.75
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,136.2
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.44
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.97
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.37
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.7
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.6
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.18
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.73
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.0
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.4
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.5
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,25.3
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.84
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.75
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.96
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.41
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.88
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.7
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
250283,Blacknell Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.15
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.4
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.91
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,23.57
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.26
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.3
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,128.2
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.96
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.88
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.07
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.61
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.99
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.67
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.54
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.23
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.6
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.3
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.4
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,25.3
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.97
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.88
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.02
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.14
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.93
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.2
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
250283,Blacknell Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.96
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.32
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.77
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,25.54
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,23.19
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,23.58
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,133.9
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.4
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.9
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.76
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.37
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.54
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.03
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.81
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.9
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.99
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.9
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.6
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,25.2
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.59
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.14
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.2
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.16
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.46
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.5
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
250283,Blacknell Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.24
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.7
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.32
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,21.85
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.51
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.35
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.13
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.22
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.1
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.32
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.86
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.14
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.1
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.3
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.6
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,25.1
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.63
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.81
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.64
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.85
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.57
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.46
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
250283,Blacknell Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.88
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.27
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.8
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,22.86
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,22.67
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,21.81
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.8
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.52
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.75
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.5
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.18
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.28
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.85
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.6
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.5
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.9
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,25.0
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.95
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.58
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.74
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.5
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.93
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.41
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
250283,Blacknell Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.58
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.52
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.69
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.27
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.02
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,20.79
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,119.2
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.87
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.44
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.69
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.43
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.12
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.75
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.81
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.1
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.0
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.1
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,24.9
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.24
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.35
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.76
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.98
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.37
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
250283,Blacknell Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.76
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.93
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.63
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.8
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.11
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.3
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.26
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.7
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.65
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.65
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.61
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.57
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.46
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.93
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.91
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.3
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.3
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.5
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.6
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,24.8
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.96
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.88
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.03
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.07
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.59
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.5
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
250283,Blacknell Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.82
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.99
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.76
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,24.69
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,21.88
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,22.65
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,135.6
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.1
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.58
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.2
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
