Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.34
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.06
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.0
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.31
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.44
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.59
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.7
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.4
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.3
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,24.7
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.17
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.98
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.23
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,75.18
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.53
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,77.04
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
250283,Blacknell Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.67
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.63
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.23
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,24.2
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,23.07
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,22.05
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,130.3
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.81
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.5
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.28
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.2
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.26
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.43
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.6
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.3
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.1
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,24.6
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.62
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.06
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.58
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.57
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.54
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.72
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
250283,Blacknell Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.16
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.86
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.19
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,25.57
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,22.22
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,22.28
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,138.7
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,125.9
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.44
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.37
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.14
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.82
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.15
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.66
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.9
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.3
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,24.5
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.1
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.08
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.53
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.21
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.9
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.8
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
250283,Blacknell Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.85
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.76
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.21
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,24.27
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,23.66
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,22.91
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.3
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.42
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.76
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.95
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.1
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.33
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.09
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.7
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.3
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.2
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,24.4
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.74
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.2
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.33
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.17
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.43
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.53
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
250283,Blacknell Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.69
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.38
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.93
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.66
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.66
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.26
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.47
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.13
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.86
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.72
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.75
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.16
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.24
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.5
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.4
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.3
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,24.3
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.24
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.99
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.22
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.96
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.54
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.81
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
250283,Blacknell Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.19
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.22
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.64
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,19.98
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.02
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,18.57
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.78
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.32
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.4
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.34
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.98
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.41
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.01
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.3
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.2
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.4
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,24.2
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.95
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.12
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.26
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.75
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.08
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.44
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
250283,Blacknell Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.56
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.92
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.96
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,22.11
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,22.12
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.61
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.2
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.64
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.36
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.16
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.03
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.86
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.92
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.5
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.04
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.5
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.6
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.0
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,24.1
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.95
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.68
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.04
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.4
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.54
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.84
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
250283,Blacknell Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.86
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.22
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.32
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,25.6
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,23.45
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,25.19
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,137.1
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,129.7
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.99
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.52
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.3
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.25
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.82
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.35
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.24
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.1
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.3
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.8
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,24.0
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.01
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.82
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.58
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.13
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.49
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.88
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
250283,Blacknell Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.9
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.1
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.06
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,25.67
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,23.32
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,23.64
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,134.8
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.9
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.06
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.5
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
