Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.84
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.09
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.85
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.78
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.7
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.69
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.2
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.8
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.0
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.8
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.28
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.96
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.98
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,82.18
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.52
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.71
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
250283,Blacknell Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.2
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.12
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.66
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.41
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,26.76
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,25.93
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,25.88
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,135.0
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.34
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.58
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.75
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.51
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.74
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.95
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.1
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.3
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.8
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.7
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.81
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.67
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.83
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,84.08
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.44
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.6
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
250283,Blacknell Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.06
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.71
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.75
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,28.98
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,26.99
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,26.06
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,147.7
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.9
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.0
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.87
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.1
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.72
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.24
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.11
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.83
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.47
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.63
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.5
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.0
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.6
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.65
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.1
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.21
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.95
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.67
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.47
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
250283,Blacknell Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.25
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.47
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.97
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,25.79
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,24.74
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,24.9
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,135.8
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.6
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.96
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.36
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.68
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.85
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.48
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.79
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.64
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.11
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.5
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.7
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.9
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.5
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.15
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.41
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.19
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.5
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.17
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.15
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
250283,Blacknell Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.25
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.17
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.88
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,23.58
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,22.79
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,22.29
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,129.9
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.06
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.39
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.33
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.17
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.9
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.85
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.9
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.1
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.1
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.4
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.38
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.78
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.96
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.63
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.5
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.62
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.2
250283,Blacknell Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.83
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.82
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.5
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,28.77
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,27.42
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,26.64
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,149.6
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.4
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.03
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.41
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.89
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.5
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.36
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.65
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.59
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.45
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.8
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.0
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.3
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.2
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.83
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.02
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.18
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.73
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.42
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,85.61
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
250283,Blacknell Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.38
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.24
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.1
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,26.01
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,24.78
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,24.52
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,141.2
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.4
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.78
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.41
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.19
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.44
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.79
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.45
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.5
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.55
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.42
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.7
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.9
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.2
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.1
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.31
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.36
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.67
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.71
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.89
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.5
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
250283,Blacknell Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.47
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.39
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.13
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,28.53
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,25.91
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,24.92
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,149.3
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,139.1
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.0
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.69
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.37
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.0
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.91
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.81
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.97
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.09
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.6
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.4
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.8
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,23.0
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.86
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.21
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.56
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.64
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.63
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.25
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
250283,Blacknell Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.22
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.03
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.39
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,28.49
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,27.78
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,29.07
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,145.9
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,145.8
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.6
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.57
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.8
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
