Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.55
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.49
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.7
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.82
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.29
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.68
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.0
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,204.7
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.8
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.8
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.93
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.11
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.94
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,79.2
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.62
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.35
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
250283,Blacknell Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.15
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.56
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.4
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,28.4
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,28.06
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,26.72
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,147.0
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,148.1
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.71
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.39
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.24
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.44
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.49
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.85
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.96
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.39
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.0
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.6
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.5
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.16
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.8
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.69
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,81.2
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,91.77
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.66
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
250283,Blacknell Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.5
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.99
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.4
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,29.78
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,28.84
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,29.74
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,148.3
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,146.8
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.8
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.13
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.31
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.34
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.77
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.91
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.62
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.3
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.3
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.5
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.34
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.73
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.57
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,91.84
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,89.82
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.3
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.1
250283,Blacknell Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.19
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.2
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.05
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,31.67
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,30.42
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,29.88
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,160.4
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,154.2
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.7
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.05
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.79
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.18
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.78
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.79
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.04
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.85
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.11
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.25
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.1
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,204.9
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.3
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.12
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.32
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.6
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,88.55
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.84
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,91.35
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
250283,Blacknell Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.44
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.14
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.92
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,27.43
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,25.58
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,26.57
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,131.1
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.75
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.02
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.99
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.69
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.06
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.22
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.65
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.3
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.9
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.0
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,22.2
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.87
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.11
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.55
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.2
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,90.88
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,85.42
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
250283,Blacknell Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.99
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.98
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.5
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,27.45
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,26.02
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,26.88
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,132.5
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.07
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.76
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.01
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,27.09
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.9
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.48
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.46
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.86
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.7
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.4
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.8
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.36
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.36
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.48
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.24
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.42
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.08
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
250283,Blacknell Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.63
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.1
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.84
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,28.73
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,27.52
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,27.84
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,150.8
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,145.4
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.2
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.23
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.1
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.38
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,27.07
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.05
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.05
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.69
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.99
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.0
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,212.5
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.3
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.87
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.15
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.6
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.18
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.25
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,86.99
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
250283,Blacknell Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.08
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.35
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.25
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,26.9
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,26.44
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,25.26
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,145.8
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,142.6
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.5
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.61
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.54
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.22
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.44
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,26.46
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.16
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.16
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.79
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.16
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.3
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.6
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.9
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.7
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.02
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.84
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.14
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,80.93
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.56
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.93
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
250283,Blacknell Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.09
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.4
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.25
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,31.5
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,26.94
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,27.23
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,159.7
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,142.7
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.78
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.02
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.06
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.4
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,26.08
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.17
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.28
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.43
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.76
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
