Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.1
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,209.9
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.3
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.5
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.26
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.85
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.92
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,90.68
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,90.8
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,89.65
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
250283,Blacknell Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.37
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.67
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.08
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,25.03
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,23.99
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,25.4
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.5
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.4
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.4
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.77
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.36
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.85
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.01
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.7
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.12
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.99
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.64
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.4
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.8
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.2
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.4
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.73
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.85
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.83
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.47
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.62
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.91
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.9
250283,Blacknell Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.18
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.14
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.18
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,25.71
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,24.62
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,27.26
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,139.3
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.2
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.01
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.05
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.7
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.78
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.87
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.68
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.83
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.93
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.3
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.2
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.1
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.2
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.62
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.51
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.58
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.95
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,85.36
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.12
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
250283,Blacknell Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.6
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.04
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.58
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,27.6
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,22.39
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,24.02
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,143.4
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.7
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.7
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.04
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.72
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.17
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.66
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.57
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.51
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.38
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.46
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.14
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.4
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.7
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.8
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.1
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.26
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.98
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.58
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.72
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.8
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.53
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
250283,Blacknell Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.8
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.22
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.75
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,21.15
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,19.91
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,21.28
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.4
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.4
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.54
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.36
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.71
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.42
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.45
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.91
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.42
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.5
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.0
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.5
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.0
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.55
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.85
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.13
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.04
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.31
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.51
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
250283,Blacknell Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.0
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.65
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.22
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,23.74
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,20.07
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,21.8
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,125.7
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.4
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.84
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.86
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.01
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.77
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.67
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.66
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.9
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.74
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.38
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.8
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.7
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.5
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.8
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.18
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.97
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.23
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,76.14
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,85.1
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.5
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
250283,Blacknell Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.19
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.04
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.9
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,23.61
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,21.3
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,22.44
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.7
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.0
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.51
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,26.15
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.91
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.93
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.63
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.91
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.2
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.6
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.2
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.7
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.73
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.52
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.84
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.11
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,83.34
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.03
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.3
250283,Blacknell Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.1
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.16
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.95
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,22.16
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,18.52
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,19.84
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.5
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.99
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.89
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.27
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.84
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.89
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.28
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.8
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,215.8
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.9
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.6
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.68
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.89
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.53
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.67
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.11
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.97
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
250283,Blacknell Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.08
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.38
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.08
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,23.4
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.64
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,18.66
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,129.6
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.92
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.77
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.67
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.96
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.74
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.62
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.79
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.2
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,215.3
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.9
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.5
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.99
