Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.43
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.81
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,81.54
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,80.71
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.83
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
250283,Blacknell Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.26
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.25
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.07
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,23.24
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,19.44
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,19.63
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,127.2
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.68
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,26.31
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.1
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.78
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.88
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.87
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.1
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,216.8
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.3
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.4
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.09
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.59
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.76
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.94
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.67
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.92
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
250283,Blacknell Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.66
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.55
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.65
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,23.38
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.76
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,20.5
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.83
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.47
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,26.52
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.17
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.72
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.92
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.99
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.4
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,217.5
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.7
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.02
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.85
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.12
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.03
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.48
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.08
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
250283,Blacknell Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.78
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.53
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.82
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,24.71
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.04
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,18.19
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.1
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.81
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.12
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.8
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.54
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.56
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.13
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.3
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.3
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,209.9
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.3
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.2
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.01
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.82
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.86
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,75.34
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.1
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.01
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
250283,Blacknell Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.86
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.05
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.04
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,25.11
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.8
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,18.92
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,132.9
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.82
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.32
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.5
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.49
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.66
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.72
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.64
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.3
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.5
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.0
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.1
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.86
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.22
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.63
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,71.46
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,75.76
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.23
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
250283,Blacknell Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.95
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.63
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.32
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,26.76
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,19.93
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,20.52
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,141.5
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.1
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.69
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.79
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.06
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.87
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.95
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.2
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.0
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.28
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.88
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.32
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.19
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.03
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.37
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
250283,Blacknell Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.32
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.73
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.66
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,26.85
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,19.92
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,22.71
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,139.3
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.6
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.13
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.7
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.97
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.34
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.53
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.8
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.0
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.14
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.25
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.83
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.5
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.08
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.13
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
250283,Blacknell Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.68
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.45
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.14
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,27.05
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,22.82
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,23.74
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,139.3
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.2
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.09
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.09
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.58
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.77
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.95
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.53
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.69
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.9
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.9
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.26
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.76
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.63
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.87
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,70.33
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.8
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
250283,Blacknell Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.3
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.67
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.74
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.92
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,17.74
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,20.51
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.33
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.95
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.9
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.1
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.03
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.56
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
250283,Blacknell Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.7
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.32
