Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.33
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.66
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.67
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.42
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.42
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.9
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
250283,Blacknell Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.08
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.56
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.18
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.13
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.98
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.77
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.73
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
250283,Blacknell Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.2
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
250283,Blacknell Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.26
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
250283,Blacknell Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.44
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.71
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
250283,Blacknell Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
250283,Blacknell Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.7
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
250283,Blacknell Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.7
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
250283,Blacknell Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
