Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.21
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
