Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,19.7
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.31
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.24
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
