Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.9
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.9
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.0
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.1
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.1
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.56
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.2
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250283,Blacknell Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.2
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
250283,Blacknell Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
