Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.4
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.5
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.5
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.6
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.6
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.79
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.93
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.67
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.7
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.63
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.25
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.8
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.85
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.09
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.85
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,20.8
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
