Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.08
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.29
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.9
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
250283,Blacknell Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.86
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.24
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.91
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.67
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.9
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
250283,Blacknell Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.38
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.33
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.38
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.9
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
